Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,210.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
