Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,transformer,,Temperature,C,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,transformer,,Temperature,C,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,transformer,,Temperature,C,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,transformer,,Temperature,C,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,transformer,,Temperature,C,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,transformer,,Temperature,C,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,transformer,,Temperature,C,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,transformer,,Temperature,C,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,transformer,,Temperature,C,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,transformer,,Temperature,C,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,transformer,,Temperature,C,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
