Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,transformer,,Temperature,C,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,transformer,,Temperature,C,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,transformer,,Temperature,C,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,transformer,,Temperature,C,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,transformer,,Temperature,C,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,transformer,,Temperature,C,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,transformer,,Temperature,C,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,transformer,,Temperature,C,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,transformer,,Temperature,C,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,transformer,,Temperature,C,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
