Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,225.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
