Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,249.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,230.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,232.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
