Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
