Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,232.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
