Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,transformer,,Temperature,C,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,transformer,,Temperature,C,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,226.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
