Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,226.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,255.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,213.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
