Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
