Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
