Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
