Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
