Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,235.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,215.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,245.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,285.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,209.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,279.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,170.6
