Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,transformer,,Temperature,C,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,transformer,,Temperature,C,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,transformer,,Temperature,C,23.0
