Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,270.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
