Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
