Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
