Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
