Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,201.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
