Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,233.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,216.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,223.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,224.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
