Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
