Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,transformer,,Temperature,C,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
