Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,transformer,,Temperature,C,16.2
