Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
