Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
