Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
