Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,196.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,212.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
