Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,223.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
