Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
