Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
