Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,transformer,,Temperature,C,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,231.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,281.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,52.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,275.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,204.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,266.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,285.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,249.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,228.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
