Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,228.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,transformer,,Temperature,C,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
