Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,transformer,,Temperature,C,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
