Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
