Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
