Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,209.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
