Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,209.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,transformer,,Temperature,C,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,transformer,,Temperature,C,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,transformer,,Temperature,C,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,transformer,,Temperature,C,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
