Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,transformer,,Temperature,C,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,219.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,transformer,,Temperature,C,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,transformer,,Temperature,C,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,transformer,,Temperature,C,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,transformer,,Temperature,C,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,transformer,,Temperature,C,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,transformer,,Temperature,C,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,transformer,,Temperature,C,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
