Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,transformer,,Temperature,C,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,transformer,,Temperature,C,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,transformer,,Temperature,C,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,transformer,,Temperature,C,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,transformer,,Temperature,C,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,transformer,,Temperature,C,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,transformer,,Temperature,C,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,transformer,,Temperature,C,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,221.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,232.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
