Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,236.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,255.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
