Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
