Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
