Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,219.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
