Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
