Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
