Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
