Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
