Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,transformer,,Temperature,C,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,transformer,,Temperature,C,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,transformer,,Temperature,C,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,transformer,,Temperature,C,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,transformer,,Temperature,C,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,transformer,,Temperature,C,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,transformer,,Temperature,C,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,transformer,,Temperature,C,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,transformer,,Temperature,C,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,transformer,,Temperature,C,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T20:00:00.000+00:00,transformer,,Temperature,C,27.8
