Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,transformer,,Temperature,C,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,transformer,,Temperature,C,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,transformer,,Temperature,C,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,transformer,,Temperature,C,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,transformer,,Temperature,C,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,transformer,,Temperature,C,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,transformer,,Temperature,C,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,transformer,,Temperature,C,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,transformer,,Temperature,C,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,214.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,transformer,,Temperature,C,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,transformer,,Temperature,C,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,transformer,,Temperature,C,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,transformer,,Temperature,C,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
