Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,transformer,,Temperature,C,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,transformer,,Temperature,C,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,transformer,,Temperature,C,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,transformer,,Temperature,C,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,transformer,,Temperature,C,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,transformer,,Temperature,C,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,transformer,,Temperature,C,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,transformer,,Temperature,C,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,transformer,,Temperature,C,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,transformer,,Temperature,C,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,transformer,,Temperature,C,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,transformer,,Temperature,C,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,transformer,,Temperature,C,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
