Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,transformer,,Temperature,C,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,transformer,,Temperature,C,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,transformer,,Temperature,C,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,transformer,,Temperature,C,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,transformer,,Temperature,C,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,transformer,,Temperature,C,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,transformer,,Temperature,C,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,transformer,,Temperature,C,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,transformer,,Temperature,C,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,transformer,,Temperature,C,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,transformer,,Temperature,C,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,transformer,,Temperature,C,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,transformer,,Temperature,C,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
