Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,transformer,,Temperature,C,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,transformer,,Temperature,C,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,transformer,,Temperature,C,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
