Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
