Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
