Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,203.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,204.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,258.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
