Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,222.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,250.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,246.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,310.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,268.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
