Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,281.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,264.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,290.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,229.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
