Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,212.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,233.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
