Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,188.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,226.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
