Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
