Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
