Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
