Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.29
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,201.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.78
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.98
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.93
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.85
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,212.9
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.57
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-05-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
